Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
