Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.79
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
