Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
