Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
774937,Belfry Road - Droitwich,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
774937,Belfry Road - Droitwich,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.8
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
