Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
