Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
