Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
