Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
