Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.21
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.04
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.16
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.13
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
