Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
774937,Belfry Road - Droitwich,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
774937,Belfry Road - Droitwich,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.04
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.17
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.77
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.3
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
