Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
774937,Belfry Road - Droitwich,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
