Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.19
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
