Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
