Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
