Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
774937,Belfry Road - Droitwich,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
774937,Belfry Road - Droitwich,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.9
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
