Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,18.7
