Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
