Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.69
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
