Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.7
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
774937,Belfry Road - Droitwich,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
