Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.02
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.99
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,22.7
