Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.41
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.36
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.53
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
