Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.74
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.32
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.64
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,23.0
