Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.4
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.82
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.89
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
