Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
