Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.6
