Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
