Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
