Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
