Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
774937,Belfry Road - Droitwich,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
774937,Belfry Road - Droitwich,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.36
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
774937,Belfry Road - Droitwich,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
774937,Belfry Road - Droitwich,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
