Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
