Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.88
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,25.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.05
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
