Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
774937,Belfry Road - Droitwich,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
