Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
