Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
