Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
