Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.87
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
774937,Belfry Road - Droitwich,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.35
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.49
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.14
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
