Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
774937,Belfry Road - Droitwich,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.21
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.5
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
774937,Belfry Road - Droitwich,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
774937,Belfry Road - Droitwich,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.91
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.94
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.88
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.94
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.62
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
