Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.94
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
774937,Belfry Road - Droitwich,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.43
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.26
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.25
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.87
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.26
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
774937,Belfry Road - Droitwich,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
