Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
