Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
