Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
