Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
