Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.06
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.9
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
774937,Belfry Road - Droitwich,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.1
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
