Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
