Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
