Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
