Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
