Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
