Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
