Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,25.2
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
