Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,26.6
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
