Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,27.2
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,27.3
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,27.1
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,27.2
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,27.8
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
