Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,27.7
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,27.9
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,28.2
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,28.8
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,29.5
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,30.1
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,30.2
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,29.9
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,29.6
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,29.0
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
