Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,28.3
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.62
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,29.1
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,29.0
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,28.0
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,27.9
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,28.1
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,27.7
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,27.3
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
