Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.72
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.22
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.9
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.64
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.34
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.73
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
