Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
