Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
