Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
