Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
774937,Belfry Road - Droitwich,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
