Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
774937,Belfry Road - Droitwich,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.65
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
774937,Belfry Road - Droitwich,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,26.0
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
