Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,26.2
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
774937,Belfry Road - Droitwich,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
