Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,26.4
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,26.9
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,26.8
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
