Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
