Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
